Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,24.2
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
213950,Bossington Drive,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,24.3
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
213950,Bossington Drive,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
213950,Bossington Drive,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,24.6
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
213950,Bossington Drive,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.56
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,24.7
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
213950,Bossington Drive,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.18
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,24.9
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
213950,Bossington Drive,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,25.0
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
213950,Bossington Drive,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,25.2
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
213950,Bossington Drive,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.21
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,25.3
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
213950,Bossington Drive,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,25.4
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
213950,Bossington Drive,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,25.6
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
213950,Bossington Drive,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,25.7
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
213950,Bossington Drive,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,25.8
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
213950,Bossington Drive,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
213950,Bossington Drive,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
