Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
213950,Bossington Drive,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,26.2
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
213950,Bossington Drive,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.29
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,26.3
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
213950,Bossington Drive,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,26.4
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
213950,Bossington Drive,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,26.5
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
213950,Bossington Drive,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,92.4
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,26.5
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
213950,Bossington Drive,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,26.6
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
213950,Bossington Drive,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.99
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,97.2
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.6
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,26.6
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
213950,Bossington Drive,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,26.7
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
213950,Bossington Drive,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.96
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,26.7
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
213950,Bossington Drive,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
213950,Bossington Drive,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.63
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.8
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,86.9
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
213950,Bossington Drive,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
213950,Bossington Drive,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.37
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.8
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
213950,Bossington Drive,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
213950,Bossington Drive,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.79
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
