Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
213950,Bossington Drive,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.99
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
213950,Bossington Drive,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.38
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
213950,Bossington Drive,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.39
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.7
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
213950,Bossington Drive,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.59
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.67
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
213950,Bossington Drive,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.66
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
213950,Bossington Drive,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.25
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.6
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.75
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,94.3
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.63
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
213950,Bossington Drive,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.1
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.3
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.98
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,64.6
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
213950,Bossington Drive,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
213950,Bossington Drive,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.22
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
213950,Bossington Drive,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.93
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.79
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,85.1
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,26.7
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.54
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
213950,Bossington Drive,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.67
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,26.6
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.36
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
213950,Bossington Drive,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,82.6
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.9
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,26.5
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.01
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
213950,Bossington Drive,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.53
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,26.3
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.01
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
213950,Bossington Drive,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.69
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,26.3
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
213950,Bossington Drive,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.82
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.82
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
213950,Bossington Drive,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
