Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,25.1
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
213950,Bossington Drive,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,25.1
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,25.0
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
213950,Bossington Drive,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,25.0
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
213950,Bossington Drive,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.9
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
213950,Bossington Drive,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.8
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
213950,Bossington Drive,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.8
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
213950,Bossington Drive,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.7
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
213950,Bossington Drive,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.6
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
213950,Bossington Drive,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
213950,Bossington Drive,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
213950,Bossington Drive,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
213950,Bossington Drive,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,24.3
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
213950,Bossington Drive,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,24.2
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,24.1
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
