Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
213950,Bossington Drive,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
213950,Bossington Drive,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
213950,Bossington Drive,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.8
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
213950,Bossington Drive,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.6
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
213950,Bossington Drive,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,23.6
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
213950,Bossington Drive,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,23.8
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
213950,Bossington Drive,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
213950,Bossington Drive,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,24.1
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
213950,Bossington Drive,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,24.2
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
213950,Bossington Drive,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
213950,Bossington Drive,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
213950,Bossington Drive,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.68
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,24.7
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
213950,Bossington Drive,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.15
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,24.8
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
213950,Bossington Drive,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,24.9
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
213950,Bossington Drive,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
