Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,25.1
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
213950,Bossington Drive,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,25.2
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
213950,Bossington Drive,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,25.3
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
213950,Bossington Drive,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.91
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,25.4
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
213950,Bossington Drive,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.31
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,25.5
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
213950,Bossington Drive,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.95
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,25.6
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
213950,Bossington Drive,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,25.7
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
213950,Bossington Drive,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.13
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.93
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,25.8
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
213950,Bossington Drive,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
213950,Bossington Drive,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.14
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
213950,Bossington Drive,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
213950,Bossington Drive,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.02
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.3
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.2
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
213950,Bossington Drive,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
213950,Bossington Drive,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.07
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.11
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
213950,Bossington Drive,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.75
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.55
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
213950,Bossington Drive,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
