Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
213950,Bossington Drive,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.39
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
213950,Bossington Drive,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.99
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.05
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.2
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,67.1
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.73
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.91
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
213950,Bossington Drive,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.59
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.88
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.54
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,80.2
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.3
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
213950,Bossington Drive,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.98
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.95
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
213950,Bossington Drive,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.48
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
213950,Bossington Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
213950,Bossington Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.17
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
213950,Bossington Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.2
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.37
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
213950,Bossington Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,70.2
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.7
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
213950,Bossington Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.32
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.1
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.93
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
213950,Bossington Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.5
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
213950,Bossington Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.57
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,102.5
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
213950,Bossington Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.82
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,120.2
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.9
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.08
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
213950,Bossington Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.56
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
