Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
213950,Bossington Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.98
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.46
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
213950,Bossington Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,25.7
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
213950,Bossington Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.48
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,96.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.35
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,25.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.83
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
213950,Bossington Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.35
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,96.1
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.5
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.75
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
213950,Bossington Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.03
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.8
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.3
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.93
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.85
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
213950,Bossington Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.46
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.23
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.4
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.99
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,65.7
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.2
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.34
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.22
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
213950,Bossington Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.05
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.57
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,25.1
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
213950,Bossington Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.22
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.9
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.45
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
213950,Bossington Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.56
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.64
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,82.7
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.9
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.8
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.5
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
213950,Bossington Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.71
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.7
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.61
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
213950,Bossington Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.79
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,78.4
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.6
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.37
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
213950,Bossington Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.03
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
213950,Bossington Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
213950,Bossington Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
213950,Bossington Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
