Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
213950,Bossington Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.92
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
213950,Bossington Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.4
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
213950,Bossington Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.3
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
213950,Bossington Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.3
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
213950,Bossington Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.2
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
213950,Bossington Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.1
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
213950,Bossington Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.1
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
213950,Bossington Drive,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
213950,Bossington Drive,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
213950,Bossington Drive,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
213950,Bossington Drive,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
213950,Bossington Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.58
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
213950,Bossington Drive,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
213950,Bossington Drive,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.8
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
213950,Bossington Drive,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
