Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.7
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
213950,Bossington Drive,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.6
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
213950,Bossington Drive,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.6
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
213950,Bossington Drive,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.5
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.4
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
213950,Bossington Drive,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.3
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
213950,Bossington Drive,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.1
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
213950,Bossington Drive,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.0
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
213950,Bossington Drive,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.0
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
213950,Bossington Drive,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.9
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
213950,Bossington Drive,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.7
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.2
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.8
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
213950,Bossington Drive,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,79.6
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,22.7
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
213950,Bossington Drive,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,22.6
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
213950,Bossington Drive,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
213950,Bossington Drive,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
213950,Bossington Drive,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
