Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
213950,Bossington Drive,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
213950,Bossington Drive,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.93
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
213950,Bossington Drive,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
213950,Bossington Drive,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,22.2
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
213950,Bossington Drive,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,22.1
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
213950,Bossington Drive,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,22.1
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
213950,Bossington Drive,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,22.0
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
213950,Bossington Drive,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.93
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,22.0
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
213950,Bossington Drive,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.9
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
213950,Bossington Drive,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
213950,Bossington Drive,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
213950,Bossington Drive,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
213950,Bossington Drive,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
213950,Bossington Drive,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
