Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
213950,Bossington Drive,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,21.6
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
213950,Bossington Drive,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
213950,Bossington Drive,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
213950,Bossington Drive,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
213950,Bossington Drive,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.86
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
213950,Bossington Drive,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
213950,Bossington Drive,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.99
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
213950,Bossington Drive,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,76.1
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
213950,Bossington Drive,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.2
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,111.4
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.0
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
213950,Bossington Drive,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
213950,Bossington Drive,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
213950,Bossington Drive,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
213950,Bossington Drive,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
213950,Bossington Drive,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
213950,Bossington Drive,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,21.6
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
