Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
213950,Bossington Drive,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,21.6
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
213950,Bossington Drive,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
213950,Bossington Drive,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.19
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
213950,Bossington Drive,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.05
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,21.9
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
213950,Bossington Drive,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,21.9
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
213950,Bossington Drive,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,22.0
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
213950,Bossington Drive,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,22.1
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
213950,Bossington Drive,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,22.1
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
213950,Bossington Drive,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,22.2
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
213950,Bossington Drive,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.38
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
213950,Bossington Drive,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
213950,Bossington Drive,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
213950,Bossington Drive,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
