Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
213950,Bossington Drive,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,22.6
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
213950,Bossington Drive,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,22.7
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
213950,Bossington Drive,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,22.8
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
213950,Bossington Drive,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,22.9
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
213950,Bossington Drive,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,22.9
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
213950,Bossington Drive,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,23.0
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
213950,Bossington Drive,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,23.1
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
213950,Bossington Drive,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.91
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,23.2
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
213950,Bossington Drive,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,23.3
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
213950,Bossington Drive,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,23.4
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
213950,Bossington Drive,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.47
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,23.5
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
213950,Bossington Drive,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,23.7
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
213950,Bossington Drive,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,23.8
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
213950,Bossington Drive,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
213950,Bossington Drive,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.45
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
