Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
213950,Bossington Drive,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.05
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,25.8
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
213950,Bossington Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
213950,Bossington Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
213950,Bossington Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
213950,Bossington Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
213950,Bossington Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,26.2
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
213950,Bossington Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,26.3
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
213950,Bossington Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,26.4
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
213950,Bossington Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,26.5
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
213950,Bossington Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.21
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,26.6
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.33
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
213950,Bossington Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
213950,Bossington Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.91
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
213950,Bossington Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
