Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
213950,Bossington Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,27.1
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
213950,Bossington Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,27.1
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
213950,Bossington Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.34
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,27.2
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
213950,Bossington Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,27.3
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
213950,Bossington Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,27.4
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
213950,Bossington Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,27.4
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
213950,Bossington Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.95
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,27.5
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
213950,Bossington Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,27.6
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
213950,Bossington Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,27.7
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
213950,Bossington Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.69
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
213950,Bossington Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.92
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
213950,Bossington Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,27.9
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
213950,Bossington Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,27.9
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
213950,Bossington Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.32
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,27.9
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
213950,Bossington Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.14
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,77.1
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,27.9
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
