Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
213950,Bossington Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.06
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,82.6
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,27.9
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.98
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
213950,Bossington Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.11
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,91.2
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.3
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,85.5
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.47
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
213950,Bossington Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.28
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,125.4
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,229.5
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.98
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
213950,Bossington Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.02
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,94.9
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.2
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.92
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
213950,Bossington Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.07
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,99.0
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.7
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.48
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
213950,Bossington Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.21
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,71.9
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,27.8
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
213950,Bossington Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.65
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,27.7
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
213950,Bossington Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,27.6
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
213950,Bossington Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.29
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,27.5
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
213950,Bossington Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.08
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.3
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,27.5
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.69
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.55
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
213950,Bossington Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.27
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.73
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,27.4
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.56
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
213950,Bossington Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,27.3
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.93
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
213950,Bossington Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.53
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,27.1
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
213950,Bossington Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,27.0
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.97
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.8
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
213950,Bossington Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.75
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
