Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.35
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,26.9
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.1
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.02
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
213950,Bossington Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.73
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.95
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.42
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,26.8
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.75
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
213950,Bossington Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.88
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,26.7
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.59
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
213950,Bossington Drive,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,26.6
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
213950,Bossington Drive,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.34
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,26.5
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
213950,Bossington Drive,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.7
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.4
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,26.4
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
213950,Bossington Drive,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,81.5
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,26.3
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
213950,Bossington Drive,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.3
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,26.2
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
213950,Bossington Drive,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,26.1
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
213950,Bossington Drive,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,26.0
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
213950,Bossington Drive,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,83.3
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,25.9
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
213950,Bossington Drive,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,95.4
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,25.8
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
213950,Bossington Drive,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,25.7
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,25.6
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
213950,Bossington Drive,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,25.5
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
213950,Bossington Drive,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
