Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,25.4
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
213950,Bossington Drive,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,25.3
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
213950,Bossington Drive,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.2
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
213950,Bossington Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,25.1
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
213950,Bossington Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,25.0
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
213950,Bossington Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,24.9
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
213950,Bossington Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,24.7
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
213950,Bossington Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,24.6
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
213950,Bossington Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,24.5
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
213950,Bossington Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,24.3
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
213950,Bossington Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.2
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
213950,Bossington Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.0
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
213950,Bossington Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.9
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
213950,Bossington Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.8
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
213950,Bossington Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.6
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
