Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
213950,Bossington Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.4
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
213950,Bossington Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,23.3
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
213950,Bossington Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.2
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
213950,Bossington Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,23.1
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
213950,Bossington Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.9
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
213950,Bossington Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.8
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
213950,Bossington Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.6
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
213950,Bossington Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
213950,Bossington Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
213950,Bossington Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
213950,Bossington Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
213950,Bossington Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,22.2
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
213950,Bossington Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,22.0
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
213950,Bossington Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,21.9
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
213950,Bossington Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
