Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
213950,Bossington Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
213950,Bossington Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
213950,Bossington Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
213950,Bossington Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
213950,Bossington Drive,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,21.2
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
213950,Bossington Drive,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,85.3
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,21.1
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
213950,Bossington Drive,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,21.0
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
213950,Bossington Drive,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,20.9
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
213950,Bossington Drive,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.8
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
213950,Bossington Drive,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.7
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
213950,Bossington Drive,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.6
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
213950,Bossington Drive,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.5
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
213950,Bossington Drive,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,20.4
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
213950,Bossington Drive,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,20.3
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
213950,Bossington Drive,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.36
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,68.5
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
