Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,20.3
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
213950,Bossington Drive,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.2
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
213950,Bossington Drive,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.1
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
213950,Bossington Drive,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,64.4
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,20.1
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
213950,Bossington Drive,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,89.4
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,20.1
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
213950,Bossington Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,89.1
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,20.1
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
213950,Bossington Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,20.1
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
213950,Bossington Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,20.2
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
213950,Bossington Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,20.3
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
213950,Bossington Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,20.4
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
213950,Bossington Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,20.5
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
213950,Bossington Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,20.5
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
213950,Bossington Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,20.6
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
213950,Bossington Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,20.7
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
213950,Bossington Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.26
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,20.8
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
213950,Bossington Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
