Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,20.9
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
213950,Bossington Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,21.0
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
213950,Bossington Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,21.1
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
213950,Bossington Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,21.1
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
213950,Bossington Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
213950,Bossington Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,21.3
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
213950,Bossington Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,21.4
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
213950,Bossington Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,21.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
213950,Bossington Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,21.6
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
213950,Bossington Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.05
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,21.7
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
213950,Bossington Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.73
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,21.8
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
213950,Bossington Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
213950,Bossington Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,22.0
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
213950,Bossington Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,22.1
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
213950,Bossington Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,22.2
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
