Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
213950,Bossington Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,75.0
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,22.3
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
213950,Bossington Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,22.4
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
213950,Bossington Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
213950,Bossington Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,22.5
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
213950,Bossington Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,22.7
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
213950,Bossington Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,22.8
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
213950,Bossington Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,22.9
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
213950,Bossington Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.21
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,23.0
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
213950,Bossington Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.3
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,23.1
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
213950,Bossington Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,23.2
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
213950,Bossington Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.93
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,23.3
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
213950,Bossington Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,23.5
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
213950,Bossington Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
